Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
