Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
