Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
