Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
