Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.26
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.43
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
