Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.27
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776819,Old Station Road - Bromsgrove,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
