Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.76
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
