Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.12
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.87
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.77
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
