Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.67
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.35
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776819,Old Station Road - Bromsgrove,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
