Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
