Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
