Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
