Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
