Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
