Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
