Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776819,Old Station Road - Bromsgrove,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.96
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
