Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.77
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.77
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.66
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.14
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.04
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.94
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.32
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.27
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776819,Old Station Road - Bromsgrove,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.06
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
