Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.37
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.53
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.72
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.83
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.67
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.29
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.44
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776819,Old Station Road - Bromsgrove,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
