Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
