Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
