Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.45
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
