Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
