Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
