Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
