Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
