Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
