Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
