Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
