Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
