Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
