Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
