Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776819,Old Station Road - Bromsgrove,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
