Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.14
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.22
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.91
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.81
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.87
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.49
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.95
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.61
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
