Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.19
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.21
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.55
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.56
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.75
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.48
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.08
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.23
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
