Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.55
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
