Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
