Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
