Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.38
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.73
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
