Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
