Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
