Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
