Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
