Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
