Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
