Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.72
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
