Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776819,Old Station Road - Bromsgrove,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.47
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.64
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776819,Old Station Road - Bromsgrove,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.62
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
