Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.06
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776819,Old Station Road - Bromsgrove,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.23
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
