Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
