Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
