Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
