Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
