Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
