Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
