Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
