Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
