Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
