Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
