Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.33
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.72
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
