Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.83
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776819,Old Station Road - Bromsgrove,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.47
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.69
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.58
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.78
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.33
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.26
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.28
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.12
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.58
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
