Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.9
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.08
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
776819,Old Station Road - Bromsgrove,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.14
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.78
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.39
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.59
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.38
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
