Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
