Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
