Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
