Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
